Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
,,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
,,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
,,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
,,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.89
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
,,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
,,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
,,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
,,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
,,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
,,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.09
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
,,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
,,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
,,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
,,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
,,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
,,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
,,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
,,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
,,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
,,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
,,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
,,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
,,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
,,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.12
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
,,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
,,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
,,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
,,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
,,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
,,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
,,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
,,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
,,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
,,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
,,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
,,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
,,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.12
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
,,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
,,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.48
,,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
,,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
,,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
,,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
,,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
,,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
,,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
,,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
,,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
,,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
,,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
,,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.13
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
,,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
,,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
,,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
,,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
,,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
,,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
,,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
,,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
,,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
,,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
,,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
,,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
,,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
,,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.96
,,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
,,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
,,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
,,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
,,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
,,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
,,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.41
,,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,65.4
,,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
,,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
,,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
,,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
,,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.51
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
,,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
,,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.18
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.91
,,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
,,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
,,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
,,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
,,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
,,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
,,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.77
,,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,67.0
,,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
,,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
,,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
,,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
,,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.36
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.58
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
,,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
,,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.03
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.99
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.33
,,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
,,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
,,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
,,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
,,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
,,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
,,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.21
,,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,69.9
,,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
,,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
,,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
,,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
,,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.34
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.23
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
,,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
,,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.31
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.9
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.91
,,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
,,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
,,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
,,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
,,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
,,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
,,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.61
,,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,66.6
,,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
,,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
,,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.11
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
,,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
,,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.47
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.44
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.31
,,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
,,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
,,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
,,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
,,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
,,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
,,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
,,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
,,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
,,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
,,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
,,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
,,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
,,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
,,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.33
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
,,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
,,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
,,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
,,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
,,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
,,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
,,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
,,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
,,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
,,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
,,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
,,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
,,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.17
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
,,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
,,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.9
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.99
,,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
,,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
,,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
,,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
,,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
,,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
,,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
,,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
,,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
,,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
,,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
,,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
,,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
