Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
,,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
,,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.91
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.86
,,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
,,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
,,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
,,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
,,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
,,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
,,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
,,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
,,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
,,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
,,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
,,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
,,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
,,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.78
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.49
,,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
,,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
,,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
,,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.4
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
,,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.26
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.58
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
,,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
,,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
,,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
,,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
,,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
,,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.23
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.36
,,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
,,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
,,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
,,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.42
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
,,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,49.8
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
,,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.45
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.2
,,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
,,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
,,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
,,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.7
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
,,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
,,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.15
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.13
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
,,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
,,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.1
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
,,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
,,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,60.7
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.54
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.3
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.22
,,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,55.1
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
,,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.98
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.88
,,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
,,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
,,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
,,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,58.7
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.69
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
,,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
,,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.57
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.95
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.77
,,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
,,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
,,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
,,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
,,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
,,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.79
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.09
,,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
,,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,46.8
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
,,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
,,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.74
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
,,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
,,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.46
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.01
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.38
,,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
,,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
,,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
,,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.71
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
,,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
,,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.92
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.94
,,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
,,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
,,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.81
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
,,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,63.6
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.7
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
,,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
,,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.21
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.9
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
,,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
,,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.45
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
,,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,77.6
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.8
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
,,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
,,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.24
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.64
,,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
,,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,51.4
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
