Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
,,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.18
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
,,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,63.1
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.49
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
,,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
,,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.02
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.18
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.72
,,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
,,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,54.4
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
,,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
,,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.82
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
,,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
,,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.05
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.2
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.65
,,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
,,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
,,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
,,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,60.1
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.71
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
,,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
,,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.71
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
,,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
,,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
,,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.69
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
,,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,65.9
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
,,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
,,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.44
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.25
,,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
,,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
,,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.45
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
,,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
,,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
,,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.1
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.43
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.34
,,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
,,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,58.3
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.3
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
,,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.25
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
,,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,55.8
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.36
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
,,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,43.9
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
,,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.36
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.71
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.66
,,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
,,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,56.7
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.76
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
,,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,46.3
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
,,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.1
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.57
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.02
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.5
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.7
,,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
,,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.06
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.42
,,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
,,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,66.4
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
,,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
,,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.76
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
,,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
,,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.88
,,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
,,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,40.1
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
,,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
,,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.22
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.39
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
,,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
,,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.63
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.68
,,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
,,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
,,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
,,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.62
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
,,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
,,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.15
,,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
,,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
,,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.3
,,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.47
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
,,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
,,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.77
,,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
,,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,50.4
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
,,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
,,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.97
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
,,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
,,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.49
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.8
,,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
,,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
,,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.6
,,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.04
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
,,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
,,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.4
,,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
