Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
,,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
,,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.87
,,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,65.8
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.16
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.02
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
,,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
,,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.19
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
,,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
,,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,51.1
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
,,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
,,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,63.0
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.81
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.57
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
,,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
,,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.24
,,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
,,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,52.8
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
,,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
,,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.8
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
,,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
,,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.57
,,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.46
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
,,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,64.5
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
,,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
,,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.89
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
,,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
,,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.55
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
,,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,59.3
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
,,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
,,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
,,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.47
,,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.23
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
,,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,52.3
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
,,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
,,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
,,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
,,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.12
,,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
,,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
,,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
,,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.12
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.99
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
,,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,56.3
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
,,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.86
,,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.99
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
,,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
,,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
,,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
,,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
,,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
,,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
,,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
,,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
,,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.45
,,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
,,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
,,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
,,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
,,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.95
,,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,57.9
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
,,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.93
,,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.44
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
,,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
,,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
,,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
,,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
,,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
,,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
,,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
,,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
,,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
,,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
,,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
,,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
,,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
,,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
,,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
,,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
,,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
,,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
,,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
,,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
,,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
,,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
,,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
,,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
,,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
,,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
,,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
,,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.17
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
,,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
