Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.7
,,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
,,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
,,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
,,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.74
,,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
,,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,50.7
,,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
,,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
,,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
,,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.04
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.57
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
,,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
,,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
,,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
,,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
,,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
,,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
,,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
,,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.82
,,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
,,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,53.3
,,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
,,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
,,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.96
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
,,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
,,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.69
,,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
,,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
,,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
,,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
,,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
,,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.78
,,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
,,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
,,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
,,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
,,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.75
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
,,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
,,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.64
,,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
,,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
,,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
,,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
,,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.65
,,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
,,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,51.7
,,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
,,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
,,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
,,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.14
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
,,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
,,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.29
,,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
,,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
,,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
,,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
,,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
,,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.09
,,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
,,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,52.4
,,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
,,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
,,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.48
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
,,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
,,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.11
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
,,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
,,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
,,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
,,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
,,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
,,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.95
,,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
,,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,49.1
,,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
,,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
,,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
,,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.88
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
,,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
,,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.03
,,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
,,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
,,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
,,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
,,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
,,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.68
,,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
,,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,60.4
,,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
,,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
,,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
,,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
,,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
,,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.39
,,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
,,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
,,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
,,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.75
,,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
,,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,57.2
,,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
,,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
,,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
,,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.1
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.27
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
,,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
,,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.98
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
,,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
,,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
,,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
,,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
,,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
,,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
,,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
,,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.7
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.07
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
,,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
,,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
,,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
,,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
,,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
,,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
,,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
,,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.85
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
,,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
,,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
,,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
,,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
,,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
,,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
,,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
,,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.46
,,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,64.3
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
,,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.47
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
,,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
,,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
,,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
,,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,49.4
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.09
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
,,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,62.4
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
,,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.47
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.28
,,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
,,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
,,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
