Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
,,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
,,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.48
,,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
,,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
,,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
,,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
,,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
,,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.5
,,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
,,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
,,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
,,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.07
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
,,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
,,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.37
,,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
,,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
,,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
,,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.36
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
,,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
,,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
,,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
,,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
,,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
,,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.26
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.86
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
,,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
,,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
,,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
,,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
,,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
,,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.03
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
,,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
,,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
,,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
,,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
,,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
,,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.01
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
,,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
,,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
,,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
,,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
,,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
,,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.32
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
,,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
,,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
,,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
,,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
,,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
,,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,53.8
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.73
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
,,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
,,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.23
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
,,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
,,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
,,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
,,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.75
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.4
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
,,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
,,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
,,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
,,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
,,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
,,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
,,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
,,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
,,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
,,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
,,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
,,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.23
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
,,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.74
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.65
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
,,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
,,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
,,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.38
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
,,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,73.3
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
,,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
,,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.0
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
,,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
,,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
