Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
,,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
,,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,60.3
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
,,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
,,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.32
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.44
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
,,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
,,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
,,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
,,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.86
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
,,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
,,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
,,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
,,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
,,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
,,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.79
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.55
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
,,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,46.9
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
,,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.08
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
,,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
,,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
,,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
,,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.51
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
,,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,44.3
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
,,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.24
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
,,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
,,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
,,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.47
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
,,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,64.3
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.71
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
,,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
,,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.18
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.44
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.55
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
,,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
,,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
,,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.52
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
,,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,64.7
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.6
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
,,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
,,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.53
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.94
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.53
,,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
,,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,50.7
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
,,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.03
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
,,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,66.8
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.64
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
,,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,54.3
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
,,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.26
,,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.21
,,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
,,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
,,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.1
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
,,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.43
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.64
,,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
,,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
,,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.91
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
,,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,63.2
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.59
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
,,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
,,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.72
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.74
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
,,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
,,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
,,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
,,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,63.2
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.78
,,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
,,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.7
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.91
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.55
,,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
,,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
,,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.12
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
,,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,71.3
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
,,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
,,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.38
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.3
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.58
,,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
,,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
,,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.74
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
,,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.6
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.06
,,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
,,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.93
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.34
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
,,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
,,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.6
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
,,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
,,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
,,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
,,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.55
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.74
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.68
