Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
,,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
,,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.08
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
,,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,52.6
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.76
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
,,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
,,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.86
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.91
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
,,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
,,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
,,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
,,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,71.3
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.87
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
,,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
,,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.22
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.15
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.5
,,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
,,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
,,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
,,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,63.7
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.81
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
,,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
,,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.16
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.11
,,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
,,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,59.8
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
,,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.41
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
,,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,81.9
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.3
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.97
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
,,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
,,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.06
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.8
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.56
,,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
,,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,48.1
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.06
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
,,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.2
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
,,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,96.6
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.4
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.88
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
,,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
,,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.31
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.7
,,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
,,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
,,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.36
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
,,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,98.6
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.4
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.82
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.61
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.59
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
,,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
,,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.98
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.8
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.53
,,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
,,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
,,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.32
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
,,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,89.3
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.32
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.18
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
,,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
,,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.46
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.66
,,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.44
,,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,57.5
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
,,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.11
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
,,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,64.1
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.12
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
,,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
,,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.7
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.94
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.4
,,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.21
,,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,55.8
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.09
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
,,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
,,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.81
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.17
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
,,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
,,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.22
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.19
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.76
,,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
,,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.86
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
,,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
,,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.71
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
,,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
,,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.99
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.72
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.18
,,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
,,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
,,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
,,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.98
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
,,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
,,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.98
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.1
,,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
,,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,54.1
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.54
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
,,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.16
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.6
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
,,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
,,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.71
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.56
,,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
,,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
,,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
,,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.75
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
,,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
