Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
,,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.42
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.53
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
,,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
,,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
,,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
,,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.78
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
,,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
,,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.56
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.39
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.93
,,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
,,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
,,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
,,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.19
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
,,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
,,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.64
,,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
,,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
,,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
,,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.92
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
,,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
,,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
,,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
,,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.71
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
,,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
,,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.95
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
,,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
,,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.28
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
,,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
,,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
,,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
,,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.76
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
,,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
,,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.77
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.64
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
,,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
,,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
,,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
,,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.87
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
,,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
,,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.99
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
,,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
,,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.86
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
,,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
,,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.89
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.73
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
,,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
,,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.44
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.6
,,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
,,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
,,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
,,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.19
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
,,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
,,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.72
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.65
,,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
,,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.11
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
,,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
,,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.38
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
,,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
,,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.92
,,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.77
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
,,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
,,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.27
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.62
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
,,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
,,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
,,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
,,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.32
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
,,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
,,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.67
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
,,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
,,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.54
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.97
,,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
,,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,48.9
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
,,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
,,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.35
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
,,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
,,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.36
,,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
,,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,48.8
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.77
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
,,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
