Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
,,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
,,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
,,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.17
,,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
,,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.96
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
,,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
,,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.02
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.07
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
,,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
,,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
,,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
,,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
,,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
,,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.09
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
,,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
,,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
,,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.07
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
,,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
,,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
,,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.24
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
,,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
,,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
,,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.63
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
,,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.64
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
,,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
,,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.24
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
,,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
,,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.23
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
,,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.53
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
,,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.76
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
,,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
,,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
,,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.07
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.77
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
,,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
,,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.11
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
,,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
,,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.89
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
,,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
,,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.82
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
,,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
,,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.48
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
,,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
,,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
,,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
,,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.46
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.23
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.65
,,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.71
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
,,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
,,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
,,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.48
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
,,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.7
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.75
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
,,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.28
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
,,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.17
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
,,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
,,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.5
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
,,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
,,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
,,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.67
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
,,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.58
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
,,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
,,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,56.2
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.34
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.9
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
,,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
,,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
,,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
,,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
,,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.65
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
,,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
,,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.76
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
,,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
,,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.49
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
,,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
,,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.92
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
,,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
,,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.73
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.5
,,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
,,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
