Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
,,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
,,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,62.4
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.85
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
,,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
,,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.14
,,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
,,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.12
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
,,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.35
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
,,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,53.8
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.74
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
,,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
,,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.89
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.21
,,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
,,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
,,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.4
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
,,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,61.7
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.23
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.88
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.12
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
,,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
,,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.07
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.42
,,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
,,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.67
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
,,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.29
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
,,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,69.2
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.49
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.52
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
,,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
,,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.81
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.22
,,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
,,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.81
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
,,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
,,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.83
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.4
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.42
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
,,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
,,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.36
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.17
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
,,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
,,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
,,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
,,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.54
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
,,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
,,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.32
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.95
,,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
,,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.17
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
,,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.73
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
,,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,58.7
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.88
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.9
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
,,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
,,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.67
,,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
,,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.39
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
,,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
,,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,66.9
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
,,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
,,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.18
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.74
,,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
,,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,47.7
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.02
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
,,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
,,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,50.8
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.95
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.21
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
,,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
,,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.5
,,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
,,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,46.2
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.98
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
,,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
,,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.07
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
,,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
,,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.01
,,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
,,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,49.2
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
,,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
,,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.21
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
,,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
,,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.88
,,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
,,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
,,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
,,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.1
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.89
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
,,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
,,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
,,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
,,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
,,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
,,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.95
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
,,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
,,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
