Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
,,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
,,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
,,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
,,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
,,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
,,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
,,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
,,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
,,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
,,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.84
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
,,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
,,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
,,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
,,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
,,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
,,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.76
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
,,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
,,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
,,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
,,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
,,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
,,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.7
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
,,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
,,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
,,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
,,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
,,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
,,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.04
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.23
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
,,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
,,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
,,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
,,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,54.4
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
,,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.75
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.23
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
,,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.76
,,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
,,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
,,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
,,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.42
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
,,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
,,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
,,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
,,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
,,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
,,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
,,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
,,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
,,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.63
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
,,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
,,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
,,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
,,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
,,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
,,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.2
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
,,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
,,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
,,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
,,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
,,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
,,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.36
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
,,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
,,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
,,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
,,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
,,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
,,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.97
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
,,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
,,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.36
,,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
,,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
,,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
,,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.06
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
,,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
