Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
,,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.61
,,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
,,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
,,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
,,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.74
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
,,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
,,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
,,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
,,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
,,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
,,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.71
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
,,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
,,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
,,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
,,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
,,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
,,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.68
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
,,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
,,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.31
,,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
,,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,51.7
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
,,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
,,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.08
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.47
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
,,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
,,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
,,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
,,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
,,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
,,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
,,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
,,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
,,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
,,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
,,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
,,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.63
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.33
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
,,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
,,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
,,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
,,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
,,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.12
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
,,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
,,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
,,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
,,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
,,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
,,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.34
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.07
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
,,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
,,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.93
,,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
,,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
,,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
,,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.27
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
,,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
,,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
,,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
,,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
,,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
,,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.57
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
,,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
,,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.29
,,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
,,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
,,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
,,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.98
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.56
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
,,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
,,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.45
,,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
,,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
,,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
,,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.1
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
,,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
,,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
,,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
,,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
,,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
