Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
,,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.13
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.46
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
,,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
,,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
,,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
,,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
,,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
,,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.02
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.63
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
,,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
,,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.78
,,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
,,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
,,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
,,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.7
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
,,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
,,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
,,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
,,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
,,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
,,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.56
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
,,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
,,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.12
,,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
,,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
,,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
,,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.25
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
,,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
,,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
,,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
,,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
,,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
,,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.57
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
,,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
,,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
,,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
,,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
,,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
,,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
,,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
,,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.69
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.15
,,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
,,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
,,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
,,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.73
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
,,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
,,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.75
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
,,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
,,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,52.0
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
,,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
,,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.73
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.36
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
,,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
,,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,50.83
,,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
,,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,54.2
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
,,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
,,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.4
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
,,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
,,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.22
,,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
,,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,52.2
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
,,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
,,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.37
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
,,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
,,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.33
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.4
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,47.1
,,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
,,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,47.3
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
,,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
,,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.51
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
,,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.12
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.02
,,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
,,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
,,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
,,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.19
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
,,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
,,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
,,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
