Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
,,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
,,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.15
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
,,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
,,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.03
,,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
,,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
,,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
,,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
,,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
,,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
,,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,48.8
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
,,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
,,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
,,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
,,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
,,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,52.8
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
,,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
,,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.42
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
,,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
,,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
,,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,48.4
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
,,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
,,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
,,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
,,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
,,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
,,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
,,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
,,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.48
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
,,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.18
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
,,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
,,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,47.7
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
,,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
,,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.51
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
,,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.16
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
,,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
,,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
,,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
,,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
,,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
,,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.04
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
,,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
,,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,51.7
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
,,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
,,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.71
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.13
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
,,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.71
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
,,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
,,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,58.6
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
,,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
,,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.8
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.76
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
,,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
,,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.32
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.68
,,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
,,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,59.1
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
,,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
,,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.61
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
,,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.85
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
,,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
,,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,59.6
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
,,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
,,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
,,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
,,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.77
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
,,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
,,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,55.4
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
,,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
,,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.59
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
,,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
,,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.5
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.01
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
