Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.98
,,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
,,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,49.8
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
,,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
,,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.48
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.36
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
,,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.53
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
,,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
,,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
,,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
,,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.82
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
,,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
,,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.53
,,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
,,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
,,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
,,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.25
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.23
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
,,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
,,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
,,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
,,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,52.1
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
,,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
,,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
,,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
,,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.21
,,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
,,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
,,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
,,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
,,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
,,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.45
,,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
,,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
,,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
,,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.86
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
,,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
,,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
,,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
,,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
,,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
,,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.97
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
,,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
,,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
,,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
,,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
,,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
,,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.28
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.47
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
,,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
,,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
,,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
,,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
,,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
,,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
,,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
,,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.86
,,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
,,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
,,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
,,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.71
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.99
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
,,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
,,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.77
,,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
,,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
,,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
,,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
,,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
,,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
,,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
,,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,50.4
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
,,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
,,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.22
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
,,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
,,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
,,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
,,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
,,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
,,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.46
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
