Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
,,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
,,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
,,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,49.6
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
,,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
,,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
,,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
,,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.2
,,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
,,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,53.9
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
,,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
,,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.22
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.34
,,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,107.6
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
,,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.42
,,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
,,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,55.5
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
,,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
,,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.23
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.82
,,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,141.1
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,174.4
,,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,70.84
,,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,174.9
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
,,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,54.4
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
,,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
,,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.1
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.18
,,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,104.4
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.3
,,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.35
,,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.41
,,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,55.4
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
,,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
,,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.5
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.1
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.85
,,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,73.2
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
,,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.44
,,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.87
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
,,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
,,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
,,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.97
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.95
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.97
,,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,75.9
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.7
,,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.57
,,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
,,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,58.0
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
,,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
,,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.96
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
,,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,63.5
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
,,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.39
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.1
,,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
,,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
,,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
,,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.27
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
,,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,58.6
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
,,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
,,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
,,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,51.8
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
,,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
,,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.03
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.2
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
,,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,62.2
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
,,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.36
,,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
,,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
,,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
,,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.2
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.33
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
,,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,59.4
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
,,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.41
,,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
,,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
,,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
,,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.01
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
,,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,47.9
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
,,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.71
,,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.6
,,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,61.2
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
,,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
,,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.27
,,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,61.1
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
,,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.94
,,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.99
,,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,66.9
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
,,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
