Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
,,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
,,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.12
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.25
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.71
,,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
,,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
,,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
,,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,51.7
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.3
,,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,55.9
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
,,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.04
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.6
,,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
,,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
,,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
,,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.19
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.45
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.19
,,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,72.1
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
,,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
,,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
,,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
,,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
,,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.25
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.09
,,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,67.7
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
,,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.55
,,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
,,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,39.3
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
,,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
,,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.19
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
,,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,60.0
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
,,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.14
,,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
,,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
,,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
,,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.36
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
,,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,56.0
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
,,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.99
,,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
,,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
,,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
,,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.73
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
,,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,60.0
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
,,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.29
,,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
,,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
,,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
,,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.5
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.8
,,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,62.8
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
,,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.47
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.04
,,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
,,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,53.2
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
,,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
,,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.22
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.65
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
,,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,62.0
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
,,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.32
,,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
,,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
,,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
,,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.56
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.25
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
,,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,64.2
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
,,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.41
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.71
,,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.08
,,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,60.9
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
,,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
,,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.18
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.46
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
,,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,56.0
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
,,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.91
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.71
,,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
,,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,45.1
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
,,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
,,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
,,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,55.6
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
,,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.71
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.71
,,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
,,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
,,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
,,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.65
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.49
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
,,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
,,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.66
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.25
,,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.93
