Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,69.9
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
,,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
,,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.66
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
,,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
,,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.66
,,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.95
,,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,87.7
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.6
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
,,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.1
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.07
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
,,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
,,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.32
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.5
,,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.3
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.99
,,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,77.0
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
,,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
,,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.98
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.27
,,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
,,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.05
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.67
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.77
,,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
,,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
,,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
,,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.1
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
,,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
,,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.7
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.42
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.56
,,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
,,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
,,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
,,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.16
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
,,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
,,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.28
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.38
,,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.91
,,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,63.7
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
,,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
,,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.01
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
,,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
,,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.08
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.26
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.49
,,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
,,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
,,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
,,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,63.1
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.7
,,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,55.7
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
,,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.73
,,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
,,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
,,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
,,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.9
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.11
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
,,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
,,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.4
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.77
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.31
,,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
,,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.1
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.48
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
,,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
,,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.1
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
,,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
,,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.64
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.53
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.64
,,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
,,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,51.2
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.16
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
,,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
,,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.4
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.11
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
,,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
,,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.51
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.9
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.3
,,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
,,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
,,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
,,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,55.4
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.76
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
,,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
,,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.25
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.24
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.19
,,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
,,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.27
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
,,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
,,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.54
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
,,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
,,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.89
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.75
,,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
,,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.5
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.52
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
,,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
,,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.87
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
,,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
,,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
