Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.72
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.97
,,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
,,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.54
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
,,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
,,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
,,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
,,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.54
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.14
,,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
,,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.13
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
,,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
,,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.8
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.25
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
,,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
,,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.34
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.24
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.82
,,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
,,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,47.8
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.71
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
,,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.05
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
,,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,65.3
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.23
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
,,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
,,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.4
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.25
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.47
,,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
,,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
,,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.87
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
,,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,75.2
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.1
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
,,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
,,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.14
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.17
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.4
,,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
,,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
,,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
,,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,61.7
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
,,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
,,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.35
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.39
,,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
,,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,55.6
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
,,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
,,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,59.2
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.57
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
,,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
,,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.53
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.02
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.72
,,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
,,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
,,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
,,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.52
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.47
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.96
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
,,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
,,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.3
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.47
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.55
,,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
,,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.7
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
,,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.88
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.47
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
,,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,48.3
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
,,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.33
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.92
,,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
,,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.37
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
,,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
,,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.31
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
,,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
,,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.49
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.62
,,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
,,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.53
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
,,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,52.1
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
,,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.56
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.07
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
,,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
,,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.63
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.45
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.59
,,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
,,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
,,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
,,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.74
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
,,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
,,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.39
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.38
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.17
,,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
,,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.8
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
,,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
,,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.67
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.57
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
,,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
,,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.8
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.7
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.06
,,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
,,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.56
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
,,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.7
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
,,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.02
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
