Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
,,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
,,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.64
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.42
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
,,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
,,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
,,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
,,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.13
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
,,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
,,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
,,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
,,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
,,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
,,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.19
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.73
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
,,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
,,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.34
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
,,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
,,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.76
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
,,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
,,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.23
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.95
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
,,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
,,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.99
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.16
,,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
,,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.64
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
,,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
,,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.21
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.88
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.23
,,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
,,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
,,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
,,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
,,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
,,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.65
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
,,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
,,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.39
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
,,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
,,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.58
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
,,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
,,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.77
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
,,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
,,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.87
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.55
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
,,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
,,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.83
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
,,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
,,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.01
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
,,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
,,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
,,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
,,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
,,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
,,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.89
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
,,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
,,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.26
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.61
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
,,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.92
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
,,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
,,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.74
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
,,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
,,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
,,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,41.9
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
,,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
,,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
,,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
,,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
,,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
,,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
,,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
,,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.25
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
,,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
,,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
,,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
,,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
,,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.11
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
,,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
,,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
,,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
,,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.39
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
,,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
