Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
,,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.59
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
,,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
,,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
,,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
,,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.89
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
,,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
,,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.32
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
,,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
,,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
,,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
,,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,56.0
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
,,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
,,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.64
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
,,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
,,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.61
,,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
,,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,52.1
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
,,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
,,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.84
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
,,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
,,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.8
,,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
,,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
,,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
,,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
,,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
,,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
,,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
,,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.24
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
,,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
,,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.99
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
,,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
,,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
,,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
,,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
,,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
,,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.77
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.01
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
,,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
,,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
,,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
,,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
,,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
,,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.99
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
,,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
,,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.31
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
,,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
,,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
,,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
,,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.06
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
,,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
,,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.28
,,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
,,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
,,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
,,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.52
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
,,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
,,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
,,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
,,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
,,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
,,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.11
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.36
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
,,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
,,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
,,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
,,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.74
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
,,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
,,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.6
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
,,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
,,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
,,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
,,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.3
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.16
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
,,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
,,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.36
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
,,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
,,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
,,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
