Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
,,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
,,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
,,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.45
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
,,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
,,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
,,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
,,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,42.1
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.99
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
,,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
,,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
,,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
,,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.53
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
,,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
,,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
,,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.27
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.6
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
,,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
,,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
,,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.69
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
,,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.42
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
,,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
,,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.96
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
,,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
,,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
,,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.24
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
,,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.22
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
,,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
,,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.72
,,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
,,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.43
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
,,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
,,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.21
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
,,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
,,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
,,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
,,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
,,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.77
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
,,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
,,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
,,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
,,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
,,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
,,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
,,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
,,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.65
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
,,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
,,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.48
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
,,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
,,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
,,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
,,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
,,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.15
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.86
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
,,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.63
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.13
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
,,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
,,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,48.3
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
,,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
,,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
,,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
,,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
,,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
,,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,50.8
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
,,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
,,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
,,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
,,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.69
,,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
,,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.64
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
,,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
,,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
,,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
,,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
