Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
,,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
,,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.09
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
,,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
,,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
,,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
,,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
,,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
,,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
,,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
,,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
,,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
,,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
,,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
,,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
,,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.84
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.42
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
,,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
,,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
,,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
,,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.64
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
,,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
,,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.5
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.73
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
,,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
,,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
,,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
,,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
,,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
,,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
,,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
,,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
,,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.14
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
,,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
,,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
,,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
,,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.58
,,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
,,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
,,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
,,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.97
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
,,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
,,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
,,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
,,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
,,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
,,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.81
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
,,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
,,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
,,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
,,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.1
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
,,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
,,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.51
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.39
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
,,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
,,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
,,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
,,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,60.2
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.24
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
,,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
,,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.2
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
,,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
,,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.67
,,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
,,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,45.6
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
,,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
,,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.45
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.8
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
,,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
,,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.48
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
,,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
,,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
,,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
,,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
,,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
,,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
,,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
,,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
,,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
,,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
