Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
,,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
,,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.38
,,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
,,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.64
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
,,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
,,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.86
,,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
,,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.63
,,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
,,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
,,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
,,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.82
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
,,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
,,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.44
,,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
,,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
,,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
,,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.06
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
,,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
,,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
,,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
,,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
,,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
,,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.14
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
,,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
,,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.09
,,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
,,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
,,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
,,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.75
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.49
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
,,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
,,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.12
,,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
,,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
,,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
,,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
,,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
,,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
,,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
,,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
,,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.54
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.36
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
,,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
,,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
,,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
,,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
,,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
,,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.49
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
,,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
,,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
,,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
,,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
,,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
,,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.86
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
,,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
,,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
,,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
,,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
,,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
,,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
,,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
,,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
,,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
,,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
,,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
,,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
,,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
,,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
,,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
,,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
,,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
,,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.5
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
,,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
,,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
,,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
,,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
,,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
