Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
,,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.12
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
,,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
,,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
,,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
,,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
,,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
,,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.71
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
,,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
,,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
,,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
,,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
,,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
,,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.33
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
,,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
,,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
,,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
,,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
,,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.32
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
,,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
,,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
,,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
,,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
,,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
,,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.15
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
,,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
,,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
,,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
,,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
,,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
,,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
,,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
,,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
,,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
,,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
,,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
,,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
,,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
,,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
,,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
,,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
,,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.26
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
,,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
,,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
,,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
,,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
,,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
,,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.29
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.49
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
,,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
,,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
,,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
,,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
,,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.42
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
,,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
,,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
,,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
,,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
,,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.08
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
,,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
,,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
,,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
,,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
,,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
,,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
,,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
,,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
,,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
,,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
,,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
,,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
,,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
