Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
,,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
,,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
,,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
,,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
,,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
,,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
,,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
,,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.49
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
,,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
,,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
,,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
,,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
,,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
,,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.67
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
,,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
,,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
,,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
,,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
,,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
,,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.71
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
,,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
,,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
,,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
,,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
,,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
,,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.36
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
,,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
,,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
,,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
,,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
,,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
,,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.54
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.42
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
,,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
,,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.85
,,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
,,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
,,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
,,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.28
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
,,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
,,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
,,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
,,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
,,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
,,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.26
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.9
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
,,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
,,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.82
,,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
,,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
,,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
,,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.2
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
,,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
,,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
,,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
,,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
,,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
,,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.21
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.33
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
,,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
,,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.29
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.71
,,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
,,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
,,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
,,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.97
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
,,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
,,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.74
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.3
,,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
,,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
,,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
,,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.79
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
,,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
,,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.31
,,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
,,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
,,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
,,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
,,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
,,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
