Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.56
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.34
,,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
,,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
,,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
,,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
,,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,48.8
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
,,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.24
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
,,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
,,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
,,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
,,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
,,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
,,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
,,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
,,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.3
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.41
,,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,52.8
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.36
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
,,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
,,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.19
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.3
,,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
,,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
,,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
,,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,51.4
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.82
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.63
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.17
,,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,62.8
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
,,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.76
,,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
,,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
,,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.55
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
,,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,58.6
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.95
,,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,64.2
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
,,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.74
,,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,77.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,74.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,64.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
