Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,23.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,24.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
