Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,24.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,24.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,24.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,24.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,50.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,49.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,24.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,45.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,24.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,24.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,24.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
