Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,24.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,24.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,55.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,24.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,58.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,24.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,57.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,24.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,24.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,24.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,52.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,24.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,24.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
