Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,58.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,24.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,65.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,45.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,50.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,87.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,81.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,86.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,23.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,66.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
