Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,23.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,52.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,23.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,23.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,23.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,51.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,23.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,40.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,59.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,23.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,23.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,74.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,23.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
