Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,23.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,47.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,23.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,23.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,23.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,23.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,23.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,23.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,23.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,23.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
