Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,23.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,23.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,23.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,23.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,23.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,22.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,22.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,22.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
