Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,22.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,22.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,54.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,22.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,59.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,22.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,22.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,65.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,22.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
