Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,22.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,22.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,22.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,22.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
