Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,22.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,22.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,22.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,22.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,22.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
