Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,22.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,22.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,22.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,22.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,22.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,22.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,22.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,51.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,22.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.26
