Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,22.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,22.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,22.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,22.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,46.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,22.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,22.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,22.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,22.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,63.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,22.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
