Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,22.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,22.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,22.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,22.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,22.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,22.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,22.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
