Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,22.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,22.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,23.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,23.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,23.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,23.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,23.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,23.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
