Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,23.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,23.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,23.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,23.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,56.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
