Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,45.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,49.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,51.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,64.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,48.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.39
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,68.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.28
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.16
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,90.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,63.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,50.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,91.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,66.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,50.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,82.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,65.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,47.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
