Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.98
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,82.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,65.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,54.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,84.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.04
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,81.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.94
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.87
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,86.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,53.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.89
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,87.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,59.35
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,54.3
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.78
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.18
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,104.2
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,24.0
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.14
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
917422,WOOD LANE ESTATE KINGS CLIFFE,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
